Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,19.41
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,24.82
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,19.92
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,24.48
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.64
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,20.46
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,24.89
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,21.46
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,25.38
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.49
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
779102,Copcut Fields - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,26.69
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.64
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
779102,Copcut Fields - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,21.22
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,27.64
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
779102,Copcut Fields - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,24.01
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,26.91
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,29.76
