Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,28.65
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,14.19
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,29.33
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,24.97
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.45
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
779102,Copcut Fields - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,29.81
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,25.87
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.08
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,29.26
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,29.4
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.28
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,30.36
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,29.14
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
779102,Copcut Fields - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,27.8
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,30.01
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
779102,Copcut Fields - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,29.56
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,29.18
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
779102,Copcut Fields - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,30.4
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,28.13
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.23
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
