Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,27.74
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,27.99
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.67
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,27.3
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,29.71
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
779102,Copcut Fields - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,28.63
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,29.46
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,28.21
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,30.84
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.18
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,30.38
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,24.15
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,31.57
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,23.8
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,29.47
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,13.34
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,23.67
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,21.38
