Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.35
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,20.33
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.39
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,24.51
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.72
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,25.46
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,18.77
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,27.29
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,27.21
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.09
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,27.08
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,20.73
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.13
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,23.39
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.87
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,28.91
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,26.88
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,21.74
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,31.21
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
