Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,28.71
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,32.33
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
779102,Copcut Fields - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,25.93
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,17.79
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,29.34
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.23
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,20.2
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,27.67
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.48
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,28.08
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.85
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,30.64
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
779102,Copcut Fields - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,25.96
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,26.36
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,38.26
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.79
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,28.44
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,25.79
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,33.82
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.4
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,30.46
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,26.8
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,34.33
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
