Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,30.12
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,27.88
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,31.39
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,36.36
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,24.32
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,31.73
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.11
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,33.88
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,25.54
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,34.9
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.48
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.86
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,28.62
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.43
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
779102,Copcut Fields - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.47
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,26.38
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,27.94
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,32.12
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.38
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.2
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,29.57
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,24.15
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,34.75
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
779102,Copcut Fields - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.56
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.4
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,42.76
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,28.81
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,35.94
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
779102,Copcut Fields - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.3
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.05
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,32.86
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,31.14
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,35.22
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
779102,Copcut Fields - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
