Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.28
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,36.8
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,29.06
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
779102,Copcut Fields - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,27.49
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,36.15
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
779102,Copcut Fields - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,25.18
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,28.59
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,24.2
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.04
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,23.98
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,34.88
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,33.5
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
779102,Copcut Fields - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,23.5
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,35.52
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,27.69
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
779102,Copcut Fields - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,26.1
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,28.99
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,28.81
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
779102,Copcut Fields - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,26.53
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,28.23
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.54
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.87
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
