Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,31.31
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,28.15
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,25.87
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.48
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,28.51
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,33.4
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
779102,Copcut Fields - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,32.67
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,36.79
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,33.53
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
779102,Copcut Fields - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,38.59
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,36.53
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.52
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
779102,Copcut Fields - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.63
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,37.16
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,40.83
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,39.48
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
779102,Copcut Fields - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,31.58
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,31.92
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,35.65
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,32.21
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,36.43
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,33.36
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
779102,Copcut Fields - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,39.57
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,23.5
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.5
779102,Copcut Fields - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
