Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.24
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,32.65
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,35.44
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
779102,Copcut Fields - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,32.12
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,33.28
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.14
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
779102,Copcut Fields - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,30.83
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,30.01
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.39
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
779102,Copcut Fields - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,27.18
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,31.68
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,29.89
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.13
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,27.94
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,33.71
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,34.85
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
779102,Copcut Fields - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,29.01
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,31.65
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,31.51
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
779102,Copcut Fields - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,32.6
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,32.7
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,28.22
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
779102,Copcut Fields - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
