Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,27.38
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,29.14
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,31.11
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.99
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.14
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,34.16
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.22
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,28.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,18.18
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,33.65
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,23.09
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.72
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,25.62
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,20.76
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,22.35
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,26.96
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,20.39
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,19.72
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,27.51
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,24.9
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,19.25
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,29.78
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.4
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,25.02
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,28.42
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
