Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,21.51
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.43
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,26.59
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
779102,Copcut Fields - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.46
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,17.71
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,20.13
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,30.02
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,15.6
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.79
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,20.62
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,15.54
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,18.64
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,17.92
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.71
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.87
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,16.79
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.63
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,23.76
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,18.28
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
