Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,17.13
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,20.91
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.11
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,19.64
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,20.86
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,21.69
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,20.64
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,17.58
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,26.51
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,23.14
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,17.66
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,23.33
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.73
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.12
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,27.48
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,22.16
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,33.69
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,27.41
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,30.83
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.72
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
779102,Copcut Fields - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
