Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,23.1
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.76
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.17
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,20.6
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,18.76
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,18.04
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,18.92
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.92
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.01
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,17.63
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
779102,Copcut Fields - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,20.94
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.87
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.29
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
779102,Copcut Fields - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,24.26
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,23.64
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,22.29
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
779102,Copcut Fields - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.17
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,18.17
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
