Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,17.02
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,17.62
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,19.78
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,15.72
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,14.61
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,23.47
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,17.06
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,17.19
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,25.33
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,21.33
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,18.88
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,26.59
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
779102,Copcut Fields - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,20.56
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,19.21
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,16.74
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,19.7
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,16.88
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,20.78
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,20.3
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,15.92
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
