Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.88
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,23.76
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,18.13
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.85
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,22.14
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,17.42
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,19.24
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.15
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,25.79
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
779102,Copcut Fields - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,16.71
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.34
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,19.81
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.36
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,17.19
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
779102,Copcut Fields - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
