Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,21.36
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,21.77
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,20.65
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,21.93
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,17.61
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,17.4
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,21.9
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,17.38
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
779102,Copcut Fields - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.14
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,23.24
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.95
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,24.06
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,21.11
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,19.49
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,24.87
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,26.55
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
779102,Copcut Fields - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.12
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,21.56
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,26.13
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
779102,Copcut Fields - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.14
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,28.31
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,23.1
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
779102,Copcut Fields - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
