Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,30.13
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
779102,Copcut Fields - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,27.81
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,18.7
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,16.13
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.52
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,14.86
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.69
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,18.3
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.03
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.98
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,17.09
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,16.33
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.47
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,21.35
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,16.42
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.58
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
