Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,23.44
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,21.74
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.33
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.28
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,18.78
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.19
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.7
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,20.18
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,17.55
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,19.52
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.19
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,16.54
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.74
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,20.19
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,18.74
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.74
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
