Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.3
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.36
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,18.2
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,12.06
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,21.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.41
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,25.63
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.73
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,25.34
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,25.51
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
