Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,27.39
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,27.75
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,28.93
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.36
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,17.49
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,29.29
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,20.68
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,29.2
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,28.75
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.76
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,28.74
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,19.21
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,28.69
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
