Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,28.59
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,19.05
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,28.63
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,16.48
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,90.2
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,31.37
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.86
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,31.74
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,19.23
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,30.14
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,20.55
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,27.96
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,21.5
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,30.66
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,20.71
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,29.5
