Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,20.36
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,30.14
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.99
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,79.5
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,28.76
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,20.83
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,27.69
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.57
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,19.36
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,21.3
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.88
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.2
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,21.89
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,15.38
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.33
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,23.69
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.32
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
