Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,21.89
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,13.18
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.3
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,22.76
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,22.37
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,22.3
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,16.03
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,24.56
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,23.89
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,23.25
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.79
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.58
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,26.85
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.62
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,24.1
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,23.33
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,16.13
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,16.54
