Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,31.18
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,26.35
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.73
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,28.63
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
779102,Copcut Fields - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,25.4
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.15
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,28.24
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,23.18
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,27.84
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,32.42
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.28
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,30.76
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,28.37
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,27.46
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.38
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
779102,Copcut Fields - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,37.91
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,23.56
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.78
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,161.2
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,36.65
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,34.32
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,29.9
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
779102,Copcut Fields - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
