Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,32.15
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.93
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,30.69
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,35.51
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,29.4
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,31.44
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,37.88
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,31.26
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,34.08
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.4
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,31.66
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,35.08
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
779102,Copcut Fields - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,33.85
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,35.91
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,34.23
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
779102,Copcut Fields - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,28.1
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.05
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,30.95
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
779102,Copcut Fields - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,23.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,27.87
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,30.45
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,27.87
