Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,33.79
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,32.63
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
779102,Copcut Fields - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,28.73
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,44.19
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.39
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,31.23
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,26.82
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,47.32
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,200.3
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.51
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,30.66
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,40.99
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
779102,Copcut Fields - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,173.6
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,31.42
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,43.71
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,185.9
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,30.95
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,25.57
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,44.94
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,103.4
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,190.0
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.08
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.7
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,32.73
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,33.5
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,50.52
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
779102,Copcut Fields - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,214.5
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.69
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,30.2
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,31.61
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,47.6
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
779102,Copcut Fields - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,200.8
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
