Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,29.92
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,41.98
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,46.46
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,106.4
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
779102,Copcut Fields - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.9
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,24.54
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,35.1
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,45.8
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,110.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
779102,Copcut Fields - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,32.56
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,37.27
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,48.3
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,96.7
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
779102,Copcut Fields - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,27.42
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,34.88
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,41.34
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
779102,Copcut Fields - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.2
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,29.18
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,34.45
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,23.39
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,34.91
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,41.54
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
779102,Copcut Fields - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.9
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,22.74
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,39.25
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,46.54
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,111.3
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
779102,Copcut Fields - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,196.8
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
