Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.7
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,28.77
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,28.04
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
779102,Copcut Fields - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,23.04
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,22.49
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,20.11
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,15.68
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,20.47
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,16.75
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,10.46
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,18.66
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,16.48
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,10.48
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,13.17
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,15.26
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,13.87
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,16.41
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
