Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.89
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,19.53
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.94
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.29
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.13
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,11.78
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,15.39
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.89
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,22.52
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,12.58
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.74
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
