Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,17.23
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.08
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,8.21
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.41
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.71
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.69
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,13.88
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.92
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.55
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.24
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.39
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.64
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.32
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.7
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.79
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,11.96
