Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,19.68
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,20.66
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.69
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.97
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,10.27
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.9
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.68
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.28
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.53
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,19.66
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,20.02
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.55
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,21.56
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.12
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,17.74
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.1
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.81
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.78
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.44
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
