Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.88
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.46
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.79
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.21
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,19.29
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,18.07
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.91
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,11.78
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,16.29
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.53
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,20.41
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,25.64
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,15.05
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,29.39
