Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.32
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
779102,Copcut Fields - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.87
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.87
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,23.74
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,15.1
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.71
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,16.48
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,23.75
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,15.53
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,21.49
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,17.7
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.58
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.47
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
