Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,16.28
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,17.86
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,13.69
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.62
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,23.3
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,18.1
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,22.66
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
779102,Copcut Fields - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,22.19
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,30.5
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
779102,Copcut Fields - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,26.45
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.06
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
779102,Copcut Fields - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,28.05
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.11
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.25
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.77
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.82
