Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,16.23
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,20.07
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,17.81
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.01
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.41
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.72
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,21.06
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,17.13
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,19.05
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,19.72
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,21.26
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,20.89
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,23.09
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.24
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.18
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,16.16
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,26.27
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,19.55
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
