Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,20.92
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,11.63
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.97
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,15.76
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.14
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,13.26
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.16
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,48.4
