Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.46
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,13.65
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.42
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,20.04
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,13.35
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.2
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,17.25
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
