Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.76
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.4
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,9.64
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.93
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,12.75
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.25
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,9.27
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.04
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.98
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.59
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,19.94
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
