Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,20.41
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.19
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,22.38
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,27.87
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.39
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,28.06
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.37
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,30.47
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,31.52
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.75
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,82.9
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,29.47
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.63
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
