Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,21.19
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,31.8
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,22.29
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,32.88
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.31
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.24
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,28.4
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,16.32
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,24.66
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,22.24
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,25.58
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,27.9
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,24.45
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,23.71
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,21.69
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.22
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
