Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,22.84
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,25.42
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,21.84
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,21.88
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,13.85
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,22.46
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,20.41
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,25.42
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,20.6
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.67
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.2
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.84
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,24.07
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,20.55
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.39
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,24.93
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,22.23
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,17.95
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
779102,Copcut Fields - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
