Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,24.55
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,20.48
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.79
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.7
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,25.99
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,22.7
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.2
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.63
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,24.16
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,21.32
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,25.38
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,23.36
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,21.65
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
779102,Copcut Fields - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,27.65
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,24.13
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,22.94
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,31.43
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,23.3
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,32.27
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,23.97
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
779102,Copcut Fields - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,30.29
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,27.35
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,20.32
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
