Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
779102,Copcut Fields - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.2
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,29.34
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,28.32
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.9
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
779102,Copcut Fields - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.3
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,27.49
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,25.77
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,25.54
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.4
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,29.15
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,27.36
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,24.37
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
779102,Copcut Fields - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.4
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,41.02
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,40.01
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,28.31
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.7
779102,Copcut Fields - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.5
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,28.84
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,33.16
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
779102,Copcut Fields - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.6
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,30.76
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,30.06
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
779102,Copcut Fields - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.86
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.6
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,33.44
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,28.86
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,31.45
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
