Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.7
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,29.12
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,28.63
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.8
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,26.19
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,23.88
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,26.32
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.9
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,26.84
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,30.52
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,27.27
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,29.02
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,35.01
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,25.54
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
779102,Copcut Fields - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.0
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,25.36
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,31.09
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,25.36
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
779102,Copcut Fields - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.1
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,23.9
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,32.72
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,27.44
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
779102,Copcut Fields - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.1
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,26.38
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.08
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,34.22
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.1
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,29.7
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,28.02
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,73.3
