Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
779102,Copcut Fields - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,27.84
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,31.98
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,20.33
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
779102,Copcut Fields - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.3
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,29.91
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,34.9
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,30.33
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
779102,Copcut Fields - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.3
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,27.64
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,28.92
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,29.83
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.29
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,31.54
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,31.9
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
779102,Copcut Fields - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,29.59
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,30.02
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,29.38
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,37.64
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,31.11
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,26.3
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,26.31
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,27.69
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.26
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
