Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.5
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,31.3
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,28.39
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,25.4
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
779102,Copcut Fields - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.6
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.15
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,33.62
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,36.53
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
779102,Copcut Fields - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.6
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,32.01
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,28.21
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,28.61
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.7
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,22.68
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,27.75
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,24.72
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
779102,Copcut Fields - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.8
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,26.24
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,22.28
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.67
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.7
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,19.06
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.58
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,20.27
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.6
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,29.5
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.6
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,24.14
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,21.83
