Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,24.35
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,22.92
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.5
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,23.65
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,16.27
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,14.91
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.46
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,20.79
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,20.23
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.96
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,19.14
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.59
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,18.05
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,16.51
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.84
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,17.36
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
779102,Copcut Fields - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
