Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,21.28
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,18.4
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.65
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.4
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.87
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.3
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.55
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,16.47
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.2
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,19.8
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.39
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,34.1
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,13.62
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.97
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.0
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.49
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.9
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,18.13
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,3.41
