Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.6
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.8
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,16.45
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.65
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.84
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.86
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.6
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,15.73
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.82
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.4
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,18.59
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.87
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.3
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,22.27
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.06
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.2
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,7.61
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.8
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.77
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.65
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
