Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,7.77
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.6
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.51
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.57
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.66
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.69
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,13.51
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.79
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,11.94
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.95
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.09
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.53
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,23.65
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.51
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,71.2
