Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,27.21
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,20.15
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.18
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.77
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.91
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,17.39
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.52
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.4
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,10.08
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.47
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,8.13
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
