Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,25.99
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.1
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.76
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,16.57
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,8.02
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.89
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.84
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
779102,Copcut Fields - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.94
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
779102,Copcut Fields - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.25
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,21.79
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.45
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,17.57
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,11.05
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,63.4
