Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,20.6
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,20.44
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.63
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,18.45
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,16.34
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.13
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,16.46
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,23.52
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,23.49
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,18.28
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,21.53
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,21.95
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.6
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.69
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,25.05
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,19.21
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
