Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.86
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.98
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.65
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.22
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,17.78
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,32.59
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,29.51
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
779102,Copcut Fields - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.93
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,24.57
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,22.83
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.87
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,22.79
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.35
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,27.27
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,20.47
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.65
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,17.43
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,17.36
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,23.64
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.45
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,19.05
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,15.28
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,17.35
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,55.2
