Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,17.67
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,18.23
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,18.1
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,17.3
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,16.09
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,14.17
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.36
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.53
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
