Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,14.8
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.07
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,20.81
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.78
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.61
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,14.18
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,19.17
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.05
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,19.88
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,13.72
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,18.45
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,13.58
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,17.94
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.18
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
