Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.58
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,17.97
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.78
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.55
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,18.41
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,20.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.35
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,21.85
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,13.24
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,21.58
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,13.58
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,25.1
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.23
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
