Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,25.26
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.48
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,22.93
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,22.41
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,24.09
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,25.15
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,23.21
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.9
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.16
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.51
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,28.57
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.38
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
