Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,28.8
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,12.28
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,13.81
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,29.37
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,13.8
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,27.52
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.92
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,27.57
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,27.47
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,13.77
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,30.91
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,15.22
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,25.37
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,14.98
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,13.8
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
