Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,21.77
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,17.51
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,25.57
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.76
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,32.77
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,20.17
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,34.8
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,15.13
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.81
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,28.77
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,13.54
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,20.95
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,28.95
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,15.89
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,30.91
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.23
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,21.32
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,31.71
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,16.51
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
