Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,30.1
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,20.64
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,28.34
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,21.02
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,19.26
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,29.88
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,19.34
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.52
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,31.88
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,21.7
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,22.71
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,32.21
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,20.47
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,21.69
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,33.96
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,20.46
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,33.35
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,20.64
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,21.3
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
