Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,34.8
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,27.46
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,20.45
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
779102,Copcut Fields - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,33.16
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,28.55
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.3
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,31.04
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,25.47
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,39.22
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,34.98
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
779102,Copcut Fields - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.37
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,49.51
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,24.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,23.22
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,123.7
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,208.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
779102,Copcut Fields - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,42.16
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,24.24
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,108.8
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.67
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,41.58
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,29.4
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,28.81
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
779102,Copcut Fields - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,37.75
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,30.13
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
