Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
779102,Copcut Fields - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,31.57
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,28.39
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,28.94
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
779102,Copcut Fields - Droitwich,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,30.56
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,27.18
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
779102,Copcut Fields - Droitwich,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,24.01
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,31.3
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,23.6
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
779102,Copcut Fields - Droitwich,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,23.28
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,29.35
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,26.3
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
779102,Copcut Fields - Droitwich,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,28.33
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,27.86
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.57
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.57
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,29.93
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,30.33
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,34.13
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
779102,Copcut Fields - Droitwich,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,28.4
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,23.21
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.7
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
