Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,27.52
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,29.31
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,21.63
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
779102,Copcut Fields - Droitwich,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,31.11
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.27
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,27.13
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
779102,Copcut Fields - Droitwich,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,29.87
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,22.98
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,23.03
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,22.62
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,22.27
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,21.18
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
779102,Copcut Fields - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,23.99
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,29.05
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,19.83
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,27.65
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
779102,Copcut Fields - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.35
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.32
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,20.57
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.5
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.7
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,30.93
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,27.4
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,36.8
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
